Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,10.29
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
774737,Wells Rd - Malvern,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,9.78
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,10.5
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
774737,Wells Rd - Malvern,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.56
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,11.54
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
774737,Wells Rd - Malvern,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,10.59
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,10.72
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,12.45
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
774737,Wells Rd - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,12.98
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
774737,Wells Rd - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,11.42
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
774737,Wells Rd - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,11.77
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
774737,Wells Rd - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
