Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,11.75
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,12.16
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,12.12
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,12.52
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,12.02
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
774737,Wells Rd - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,12.49
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,13.84
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
774737,Wells Rd - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,13.79
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,14.67
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
774737,Wells Rd - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,17.23
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
774737,Wells Rd - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,18.58
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
774737,Wells Rd - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,13.04
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
774737,Wells Rd - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
