Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,15.22
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
774737,Wells Rd - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,13.28
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,3.63
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
774737,Wells Rd - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.41
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,17.94
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,5.01
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
774737,Wells Rd - Malvern,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.28
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,15.48
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
774737,Wells Rd - Malvern,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,14.78
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,7.42
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
774737,Wells Rd - Malvern,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.73
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,17.03
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,9.5
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
774737,Wells Rd - Malvern,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,14.96
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,6.77
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
774737,Wells Rd - Malvern,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,14.02
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,5.89
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
774737,Wells Rd - Malvern,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.44
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,17.55
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
774737,Wells Rd - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.1
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,17.79
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
774737,Wells Rd - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.15
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.06
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,20.74
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,6.85
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
774737,Wells Rd - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
