Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,18.05
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,4.2
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
774737,Wells Rd - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.35
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.76
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,18.57
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
774737,Wells Rd - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,17.47
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
774737,Wells Rd - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.0
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,21.94
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,3.19
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
774737,Wells Rd - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,16.34
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
774737,Wells Rd - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.82
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,18.41
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
774737,Wells Rd - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,16.29
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,5.29
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
774737,Wells Rd - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,16.03
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,4.66
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
774737,Wells Rd - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,16.62
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,5.67
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
774737,Wells Rd - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,13.65
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,3.52
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,13.02
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
774737,Wells Rd - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,16.29
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
774737,Wells Rd - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
