Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,15.77
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
774737,Wells Rd - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,16.34
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,5.97
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
774737,Wells Rd - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.83
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,17.18
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,6.21
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
774737,Wells Rd - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,16.8
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,6.25
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
774737,Wells Rd - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.64
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,6.0
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
774737,Wells Rd - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,16.93
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,6.45
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
774737,Wells Rd - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,17.35
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,6.21
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
774737,Wells Rd - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.46
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,17.51
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,6.04
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
774737,Wells Rd - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,16.25
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,3.06
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
774737,Wells Rd - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,17.14
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,3.77
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
774737,Wells Rd - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.14
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,15.26
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
774737,Wells Rd - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.1
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.91
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,17.74
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
774737,Wells Rd - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
