Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,15.52
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
774737,Wells Rd - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,15.38
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
774737,Wells Rd - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,17.91
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,4.19
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
774737,Wells Rd - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.74
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,16.78
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,4.89
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
774737,Wells Rd - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,15.05
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,4.49
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
774737,Wells Rd - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,14.53
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,14.84
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
774737,Wells Rd - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.29
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,16.25
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
774737,Wells Rd - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.51
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,16.95
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
774737,Wells Rd - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,15.21
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
774737,Wells Rd - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,17.18
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
774737,Wells Rd - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.32
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
