Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,15.7
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
774737,Wells Rd - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.38
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,15.09
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,18.0
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
774737,Wells Rd - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,15.28
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
774737,Wells Rd - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,18.0
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,7.89
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
774737,Wells Rd - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,9.13
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,8.81
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,12.5
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,9.33
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,12.6
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,9.88
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,12.6
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,12.7
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,11.7
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,12.8
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,11.57
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
