Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,12.9
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,9.51
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,3.43
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,13.0
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,10.66
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,13.0
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,11.24
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,10.53
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,11.57
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,13.2
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,11.38
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
774737,Wells Rd - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,13.74
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,4.49
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,12.23
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,13.07
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,14.41
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,16.12
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
774737,Wells Rd - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
