Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,14.52
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,18.63
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,3.59
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
774737,Wells Rd - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,16.32
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
774737,Wells Rd - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.64
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,16.03
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,4.1
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
774737,Wells Rd - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,16.93
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
774737,Wells Rd - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,15.48
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,3.78
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
774737,Wells Rd - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,15.16
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,5.22
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.82
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,16.57
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
774737,Wells Rd - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,19.01
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
774737,Wells Rd - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.05
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.4
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,24.04
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
774737,Wells Rd - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.54
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.8
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,24.3
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,4.93
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,61.9
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
774737,Wells Rd - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.27
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,3.43
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,19.44
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,11.14
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
774737,Wells Rd - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.83
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.13
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
