Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,21.75
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,12.2
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
774737,Wells Rd - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,19.07
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,12.44
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
774737,Wells Rd - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,4.75
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,20.65
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,6.52
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
774737,Wells Rd - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.66
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.27
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,23.44
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,5.71
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,60.9
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
774737,Wells Rd - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,22.91
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,7.96
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
774737,Wells Rd - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.08
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,23.69
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,8.01
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
774737,Wells Rd - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,13.7
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,24.8
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,6.45
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
774737,Wells Rd - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,13.7
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,24.39
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,6.56
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,62.4
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
774737,Wells Rd - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.25
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,27.86
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,6.71
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,72.5
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
774737,Wells Rd - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,23.73
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,6.73
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,59.5
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
774737,Wells Rd - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,25.14
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,7.31
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
774737,Wells Rd - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.36
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.4
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,31.17
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,7.0
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,81.7
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
774737,Wells Rd - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
