Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.18
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,28.24
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,6.98
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,69.9
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
774737,Wells Rd - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.1
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,22.07
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,5.41
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
774737,Wells Rd - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.14
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,13.2
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,25.24
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,5.74
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,66.0
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
774737,Wells Rd - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,20.28
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,4.8
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
774737,Wells Rd - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,4.13
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,18.71
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,5.06
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
774737,Wells Rd - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,17.77
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,5.16
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
774737,Wells Rd - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,15.03
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,5.14
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
774737,Wells Rd - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,16.86
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,5.78
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
774737,Wells Rd - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.12
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,22.05
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
774737,Wells Rd - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.5
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,21.95
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,8.05
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
774737,Wells Rd - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,23.88
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,8.35
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
774737,Wells Rd - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.27
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
