Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,23.3
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,8.22
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,57.7
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
774737,Wells Rd - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,21.29
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,4.49
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,57.9
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
774737,Wells Rd - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.99
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.76
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,23.55
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,5.53
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
774737,Wells Rd - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,20.05
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,4.64
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
774737,Wells Rd - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.6
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,22.23
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,4.95
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
774737,Wells Rd - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.23
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,21.08
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,5.26
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
774737,Wells Rd - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,17.26
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,5.42
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
774737,Wells Rd - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.56
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,19.39
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,5.22
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
774737,Wells Rd - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,19.61
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,6.04
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
774737,Wells Rd - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,15.52
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,4.91
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
774737,Wells Rd - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.29
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,18.75
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,6.49
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
774737,Wells Rd - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,15.44
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,5.85
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
774737,Wells Rd - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
