Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,15.21
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,7.8
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,15.64
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,7.03
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,16.1
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,5.72
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
774737,Wells Rd - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,19.87
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,5.17
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
774737,Wells Rd - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.85
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,22.66
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,5.46
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
774737,Wells Rd - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,22.3
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,4.14
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,61.2
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
774737,Wells Rd - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.13
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,24.48
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,68.9
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
774737,Wells Rd - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.22
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,19.57
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,3.9
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
774737,Wells Rd - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,19.96
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,4.15
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
774737,Wells Rd - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,19.87
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
774737,Wells Rd - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.44
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.08
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,24.01
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,4.73
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,61.9
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
774737,Wells Rd - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.6
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
