Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,23.18
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,60.4
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
774737,Wells Rd - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,18.67
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,4.5
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
774737,Wells Rd - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.48
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.32
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,19.04
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
774737,Wells Rd - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.44
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,18.57
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
774737,Wells Rd - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.9
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.77
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,19.73
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
774737,Wells Rd - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.29
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,19.83
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,5.23
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
774737,Wells Rd - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.17
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,17.68
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
774737,Wells Rd - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.18
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,20.73
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
774737,Wells Rd - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.28
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,20.58
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
774737,Wells Rd - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.77
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,67.7
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,100.0
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,31.98
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,89.5
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
774737,Wells Rd - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.05
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.3
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,13.0
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,21.96
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.1
774737,Wells Rd - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.97
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,12.9
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,19.29
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
774737,Wells Rd - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.12
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.38
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
