Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,12.8
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,19.67
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
774737,Wells Rd - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,12.7
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,19.81
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
774737,Wells Rd - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.1
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.94
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,12.6
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,19.5
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
774737,Wells Rd - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.31
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.91
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,12.5
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,18.85
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
774737,Wells Rd - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.38
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.9
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,20.05
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
774737,Wells Rd - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.74
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,98.9
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,12.2
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,26.7
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,3.99
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,70.8
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
774737,Wells Rd - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.35
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.7
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,12.1
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,21.21
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,3.8
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
774737,Wells Rd - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.63
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,11.9
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,18.47
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
774737,Wells Rd - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.13
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,84.9
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,11.8
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,7.41
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,23.74
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,11.27
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
774737,Wells Rd - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.1
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,91.2
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,11.6
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,8.4
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,25.17
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,12.41
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
774737,Wells Rd - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.5
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.7
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,8.42
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,22.59
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,11.82
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
774737,Wells Rd - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.35
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,11.4
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,16.49
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
774737,Wells Rd - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
