Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.79
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,11.4
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,16.55
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
774737,Wells Rd - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,12.36
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,13.38
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,11.4
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,14.21
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
774737,Wells Rd - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,12.69
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
774737,Wells Rd - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.72
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,11.7
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,13.73
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,11.9
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,11.96
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,12.0
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,14.04
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.91
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,12.2
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,12.89
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.81
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,12.3
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,13.31
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
774737,Wells Rd - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,12.5
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,14.11
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,4.28
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
774737,Wells Rd - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.85
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
