Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,12.7
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,12.32
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,5.36
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,12.9
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,11.88
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,5.25
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,11.88
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,4.86
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,12.02
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,10.28
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,9.76
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.98
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,11.06
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,9.33
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,10.42
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,8.93
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,8.77
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,10.37
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
