Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,8.86
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,9.78
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.33
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,11.68
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,9.28
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.1
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,14.8
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,10.69
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
774737,Wells Rd - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,9.86
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,9.55
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
