Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,9.74
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,9.35
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,9.61
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,10.05
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,10.92
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,11.76
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,10.06
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.31
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,10.65
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,9.85
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,15.3
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,11.63
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,17.61
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
774737,Wells Rd - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,17.65
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.1
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
774737,Wells Rd - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
