Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,16.95
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,11.18
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
774737,Wells Rd - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,13.7
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,16.68
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,10.29
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
774737,Wells Rd - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,16.55
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
774737,Wells Rd - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,16.2
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,8.87
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
774737,Wells Rd - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,17.05
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
774737,Wells Rd - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,17.24
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
774737,Wells Rd - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,19.36
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
774737,Wells Rd - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,19.26
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
774737,Wells Rd - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,18.03
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
774737,Wells Rd - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,17.99
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
774737,Wells Rd - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,19.14
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
774737,Wells Rd - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,19.62
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,55.3
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
774737,Wells Rd - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
