Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,14.8
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,19.5
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
774737,Wells Rd - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,19.87
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
774737,Wells Rd - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,18.79
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
774737,Wells Rd - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,18.74
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
774737,Wells Rd - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,18.68
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
774737,Wells Rd - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,21.24
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
774737,Wells Rd - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,19.86
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
774737,Wells Rd - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,20.59
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,59.3
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
774737,Wells Rd - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,21.71
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
774737,Wells Rd - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,23.16
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,3.79
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,63.8
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
774737,Wells Rd - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,22.29
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
774737,Wells Rd - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.22
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
