Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,26.41
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,5.91
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,68.4
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
774737,Wells Rd - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.61
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,28.76
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,6.9
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,75.6
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
774737,Wells Rd - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,23.3
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,6.03
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
774737,Wells Rd - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,28.0
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,4.46
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,79.0
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
774737,Wells Rd - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.67
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.3
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,31.3
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,89.8
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
774737,Wells Rd - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.14
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,29.47
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,83.7
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
774737,Wells Rd - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.89
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,27.93
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,3.95
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,77.8
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
774737,Wells Rd - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,25.89
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,74.1
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
774737,Wells Rd - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,4.37
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,28.74
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,80.8
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
774737,Wells Rd - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.65
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,3.92
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,33.91
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,4.93
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,92.3
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
774737,Wells Rd - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.37
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.08
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,30.39
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,6.48
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,81.5
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
774737,Wells Rd - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.51
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,28.86
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,7.22
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,76.1
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
774737,Wells Rd - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.65
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
