Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,29.36
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,74.9
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
774737,Wells Rd - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.95
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,31.91
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,12.7
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,79.7
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,135.1
774737,Wells Rd - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.7
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.1
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,34.23
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,11.39
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,85.1
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
774737,Wells Rd - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.9
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,3.84
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,31.3
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,14.99
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,70.1
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
774737,Wells Rd - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,32.12
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,10.92
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,80.3
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
774737,Wells Rd - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,28.27
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,4.11
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,78.8
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
774737,Wells Rd - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,3.66
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,28.93
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,4.07
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,78.3
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
774737,Wells Rd - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,3.58
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,29.89
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,6.16
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,75.7
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
774737,Wells Rd - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.42
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.22
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,83.5
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,35.53
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,7.98
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,95.0
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
774737,Wells Rd - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.13
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,4.0
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,25.37
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,6.67
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,61.9
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
774737,Wells Rd - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,4.62
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,26.35
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,6.26
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,65.1
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
774737,Wells Rd - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.29
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.31
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,17.8
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
