Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,6.28
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,27.57
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,4.06
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,72.0
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
774737,Wells Rd - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,18.92
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
774737,Wells Rd - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,17.12
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,4.31
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
774737,Wells Rd - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.55
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,20.78
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
774737,Wells Rd - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,20.66
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,4.17
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
774737,Wells Rd - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.71
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.16
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,23.36
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
774737,Wells Rd - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.39
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,25.42
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,70.8
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
774737,Wells Rd - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.25
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.7
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,24.28
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,3.18
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,66.2
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
774737,Wells Rd - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.79
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,22.52
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,4.06
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
774737,Wells Rd - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.7
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,14.93
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
774737,Wells Rd - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,15.4
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,4.28
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,15.73
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,4.61
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
774737,Wells Rd - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.1
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.67
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
