Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,17.68
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,4.95
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
774737,Wells Rd - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,17.72
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,6.65
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
774737,Wells Rd - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.02
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,15.37
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,5.44
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
774737,Wells Rd - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,13.35
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,6.06
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,13.13
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,5.37
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,14.49
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,5.24
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,17.04
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,4.08
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
774737,Wells Rd - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.87
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,18.62
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,3.61
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
774737,Wells Rd - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.55
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.98
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,21.3
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,16.62
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
774737,Wells Rd - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.34
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,21.4
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,14.32
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
774737,Wells Rd - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,21.3
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,18.36
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
774737,Wells Rd - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,20.07
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
774737,Wells Rd - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
