Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,22.06
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
774737,Wells Rd - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,25.81
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,4.35
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
774737,Wells Rd - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.96
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,25.49
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,3.3
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,69.2
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
774737,Wells Rd - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.94
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,21.6
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,23.8
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,6.58
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
774737,Wells Rd - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.86
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.7
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,22.86
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,3.9
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
774737,Wells Rd - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.67
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,2.9
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,17.36
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.79
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.7
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,22.12
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
774737,Wells Rd - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.12
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.37
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.4
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,23.72
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
774737,Wells Rd - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.61
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,19.11
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
774737,Wells Rd - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.59
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,20.2
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,18.48
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
774737,Wells Rd - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.75
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,18.18
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
774737,Wells Rd - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
