Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,5.05
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,19.42
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
774737,Wells Rd - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,4.2
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,18.76
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
774737,Wells Rd - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,18.76
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
774737,Wells Rd - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,4.1
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,15.93
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,4.03
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,3.97
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,14.9
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,4.27
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,14.67
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,4.23
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
774737,Wells Rd - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,3.9
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,13.71
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
774737,Wells Rd - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.25
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,4.27
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,17.56
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,4.43
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
774737,Wells Rd - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,4.5
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,15.46
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,6.87
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
774737,Wells Rd - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.97
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,4.28
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,19.85
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,5.6
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
774737,Wells Rd - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,3.67
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,23.3
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,3.35
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,63.4
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
774737,Wells Rd - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,3.64
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,17.9
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,7.21
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
774737,Wells Rd - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
