Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,3.64
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,14.79
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,10.25
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
774737,Wells Rd - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,3.43
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,15.2
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,8.48
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
774737,Wells Rd - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,13.2
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,3.52
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,13.91
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,7.12
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
774737,Wells Rd - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,13.0
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,14.31
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,9.3
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.86
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,12.8
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,13.24
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,5.7
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,12.6
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,14.01
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
774737,Wells Rd - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,15.65
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,4.95
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
774737,Wells Rd - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.28
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,12.3
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,4.13
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,14.42
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,3.17
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.54
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,12.2
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,3.62
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,14.7
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.99
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,12.0
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,14.39
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.86
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,11.9
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.79
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
774737,Wells Rd - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,11.8
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
