Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
774737,Wells Rd - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,11.8
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,14.58
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
774737,Wells Rd - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.11
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,11.7
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,16.98
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,11.6
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.34
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
774737,Wells Rd - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,10.57
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.2
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,9.43
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,6.14
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,11.4
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,8.71
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,5.42
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,11.4
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,8.9
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,5.49
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,9.53
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,9.85
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,8.64
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,11.5
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,8.96
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
