Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,11.6
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.26
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.36
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,11.6
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,9.63
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,11.7
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,10.16
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,11.8
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,8.38
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,11.8
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,11.9
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,9.1
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,11.9
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,8.95
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,11.9
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,8.9
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,12.0
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,8.56
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,12.1
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,8.7
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,12.1
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,8.68
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,12.2
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,8.37
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
