Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,12.3
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,9.56
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,12.3
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,8.59
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,8.63
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,9.26
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,9.01
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.21
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,8.75
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,8.6
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,9.64
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,8.89
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,11.87
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,12.4
