Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,9.29
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,8.98
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,12.4
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.01
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,9.36
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,9.24
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.26
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,9.39
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,9.32
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,9.13
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,11.37
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,9.22
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,9.81
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,9.41
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,9.43
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,8.8
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,12.59
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,12.87
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.82
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
774737,Wells Rd - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
