Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,13.12
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
774737,Wells Rd - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,13.76
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,2.99
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
774737,Wells Rd - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,14.52
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
774737,Wells Rd - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,14.8
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,14.69
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
774737,Wells Rd - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,14.8
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,14.45
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,15.3
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
774737,Wells Rd - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,14.9
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
774737,Wells Rd - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,16.79
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
774737,Wells Rd - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,15.46
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
774737,Wells Rd - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,13.61
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,12.73
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,1.91
