Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,13.47
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
774737,Wells Rd - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.66
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,12.51
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
774737,Wells Rd - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.64
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,15.91
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
774737,Wells Rd - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,4.06
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,12.09
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,3.54
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,4.03
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,12.32
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,3.86
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,4.71
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,14.72
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
774737,Wells Rd - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,13.49
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,15.18
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
774737,Wells Rd - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,16.65
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
774737,Wells Rd - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,17.5
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,18.7
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,5.39
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
774737,Wells Rd - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,18.64
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,3.94
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
774737,Wells Rd - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.22
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,24.15
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,4.06
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,63.0
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
774737,Wells Rd - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.05
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.1
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
