Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,27.84
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,72.0
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
774737,Wells Rd - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.11
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.0
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,26.28
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,72.2
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
774737,Wells Rd - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,19.14
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,5.62
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
774737,Wells Rd - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.59
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,21.51
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,6.14
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
774737,Wells Rd - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.49
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.34
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,28.58
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,6.22
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,73.3
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
774737,Wells Rd - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.61
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,29.09
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,6.94
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,73.8
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
774737,Wells Rd - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.06
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,6.25
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
774737,Wells Rd - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,19.01
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,5.21
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
774737,Wells Rd - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,15.4
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,6.75
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,13.76
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,5.73
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.86
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,15.94
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,4.26
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
774737,Wells Rd - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,16.0
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,3.71
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
