Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,4.66
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,14.73
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,3.76
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
774737,Wells Rd - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.74
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,13.15
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,5.32
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,4.35
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,15.13
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,4.53
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
774737,Wells Rd - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.26
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,3.36
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,17.24
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
774737,Wells Rd - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.31
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.98
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,3.85
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,18.7
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,4.05
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
774737,Wells Rd - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,14.37
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,7.22
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
774737,Wells Rd - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,14.34
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,10.41
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
774737,Wells Rd - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.52
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,20.9
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,15.11
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,7.67
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
774737,Wells Rd - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.85
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.02
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,20.9
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,15.76
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,9.22
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
774737,Wells Rd - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.2
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,14.86
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,8.17
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,14.76
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
774737,Wells Rd - Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.22
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
