Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,14.15
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
774737,Wells Rd - Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,21.3
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,15.01
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
774737,Wells Rd - Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.36
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.1
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,21.4
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,17.26
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
774737,Wells Rd - Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,13.68
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,13.52
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
774737,Wells Rd - Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,21.7
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,12.99
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,21.8
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,15.58
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.87
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,21.8
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,19.43
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
774737,Wells Rd - Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.32
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,21.8
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,15.87
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
774737,Wells Rd - Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,21.9
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,15.39
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.51
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,22.1
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,17.08
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,22.1
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,16.27
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
774737,Wells Rd - Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
