Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,22.2
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,15.21
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
774737,Wells Rd - Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,22.4
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,14.78
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
774737,Wells Rd - Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,15.0
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
774737,Wells Rd - Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,23.1
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,14.74
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,4.19
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,23.3
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,3.09
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,15.17
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,6.0
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
774737,Wells Rd - Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,23.2
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,16.86
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,3.98
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
774737,Wells Rd - Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,14.56
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,5.07
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
774737,Wells Rd - Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,23.1
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,14.11
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,3.46
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,23.2
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,15.35
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
774737,Wells Rd - Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,23.1
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,6.01
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,23.72
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,65.0
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
774737,Wells Rd - Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,24.67
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,69.3
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
774737,Wells Rd - Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,21.68
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,2.11
