Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
774737,Wells Rd - Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.6
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.76
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,22.4
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,15.37
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
774737,Wells Rd - Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,22.0
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,13.63
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,21.6
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,14.65
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
774737,Wells Rd - Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,13.39
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,13.78
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.67
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,14.3
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,14.83
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
774737,Wells Rd - Malvern,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,4.73
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,15.96
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
774737,Wells Rd - Malvern,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,15.79
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
774737,Wells Rd - Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.09
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,16.7
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
774737,Wells Rd - Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.35
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,17.03
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
774737,Wells Rd - Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
