Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,18.7
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,18.5
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
774737,Wells Rd - Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,14.55
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,16.4
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
774737,Wells Rd - Malvern,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.3
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,81.0
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,17.0
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,22.06
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,2.79
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
774737,Wells Rd - Malvern,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,16.12
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,4.22
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
774737,Wells Rd - Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,13.88
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.9
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,15.34
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
774737,Wells Rd - Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,14.8
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,14.1
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
774737,Wells Rd - Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.13
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,14.0
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
774737,Wells Rd - Malvern,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,15.73
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,4.36
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
774737,Wells Rd - Malvern,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.54
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,14.37
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,14.29
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
