Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,10.47
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,11.82
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,11.76
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,13.7
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,11.16
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,13.96
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,5.78
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
774737,Wells Rd - Malvern,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.93
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,13.92
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,6.74
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,13.53
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,6.16
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,12.21
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,7.5
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,3.89
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,11.07
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,5.8
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.04
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,11.86
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,5.45
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,13.2
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,11.16
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,6.79
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
