Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,11.85
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,5.33
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.72
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.75
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
774737,Wells Rd - Malvern,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.32
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,13.0
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,11.5
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
774737,Wells Rd - Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.84
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,9.92
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.1
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,9.52
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,8.42
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,8.95
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,9.04
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,8.28
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,9.98
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,8.44
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
