Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,13.1
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,8.18
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.46
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,13.2
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,7.81
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,6.63
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,13.2
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,7.96
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,9.6
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,8.99
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.54
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,8.39
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,9.0
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,8.99
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,8.33
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.42
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,7.83
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,8.1
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.93
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,8.81
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,10.29
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,10.25
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.19
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,8.53
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
