Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.56
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,9.11
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,9.69
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,8.71
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.69
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,8.63
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,9.86
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,9.04
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,8.7
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,9.32
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,11.5
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,9.32
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,8.54
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,9.05
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
774737,Wells Rd - Malvern,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.46
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,9.97
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,9.3
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,10.2
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,9.82
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,11.05
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
774737,Wells Rd - Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
