Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,9.6
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,10.32
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,9.14
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,8.13
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,11.18
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,10.62
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,10.28
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,10.75
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.13
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,11.43
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
774737,Wells Rd - Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,12.48
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.2
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,14.55
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
774737,Wells Rd - Malvern,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,13.37
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
774737,Wells Rd - Malvern,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,12.34
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
