Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,13.29
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,4.55
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,14.0
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,4.27
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,13.4
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,4.08
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
774737,Wells Rd - Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,14.27
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,4.27
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
774737,Wells Rd - Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,13.48
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
774737,Wells Rd - Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,15.93
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
774737,Wells Rd - Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,15.04
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
774737,Wells Rd - Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,19.56
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,5.6
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
774737,Wells Rd - Malvern,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,21.64
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
774737,Wells Rd - Malvern,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.12
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.1
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,21.7
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,4.21
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
774737,Wells Rd - Malvern,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,21.79
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
774737,Wells Rd - Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,18.93
