Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,3.95
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
774737,Wells Rd - Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.77
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
774737,Wells Rd - Malvern,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,19.1
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.99
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.48
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.3
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,22.46
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,17.89
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,5.65
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
774737,Wells Rd - Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.04
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,20.12
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
774737,Wells Rd - Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.35
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.37
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,18.15
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
774737,Wells Rd - Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,17.01
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
774737,Wells Rd - Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,14.51
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
774737,Wells Rd - Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.62
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,16.36
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
774737,Wells Rd - Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.56
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,13.3
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.74
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.52
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,16.31
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
774737,Wells Rd - Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
