Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,16.37
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,13.68
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,13.93
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,3.73
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.49
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,15.5
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,3.91
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
774737,Wells Rd - Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,14.57
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,5.66
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
774737,Wells Rd - Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,16.04
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
774737,Wells Rd - Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.11
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,39.3
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,18.14
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
774737,Wells Rd - Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.9
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,18.69
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
774737,Wells Rd - Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.26
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,19.11
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
774737,Wells Rd - Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.11
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,21.13
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,5.34
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
774737,Wells Rd - Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.41
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.02
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.32
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.1
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,21.79
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
774737,Wells Rd - Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.82
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.5
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,26.26
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,69.1
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
774737,Wells Rd - Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.81
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.6
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
