Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,27.71
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,73.9
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
774737,Wells Rd - Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.28
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.27
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,61.5
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,89.7
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,27.76
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,74.7
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
774737,Wells Rd - Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.21
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.2
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,25.17
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
774737,Wells Rd - Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.35
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,57.1
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.9
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,26.47
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
774737,Wells Rd - Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.02
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.21
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.5
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,23.79
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,63.2
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
774737,Wells Rd - Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.22
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,67.0
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,95.8
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,27.85
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,76.6
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
774737,Wells Rd - Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.07
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,68.1
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,102.9
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,28.41
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,5.51
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
774737,Wells Rd - Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.96
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,92.6
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,26.71
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,6.47
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,65.8
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
774737,Wells Rd - Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.14
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,21.84
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,8.05
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
774737,Wells Rd - Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.57
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.9
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,22.3
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,6.63
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
774737,Wells Rd - Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.54
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,9.45
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,21.42
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
774737,Wells Rd - Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.02
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,83.4
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
