Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,24.14
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
774737,Wells Rd - Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.64
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.35
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,88.5
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,26.56
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,71.6
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
774737,Wells Rd - Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.12
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,21.07
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,4.92
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
774737,Wells Rd - Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.28
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,22.23
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
774737,Wells Rd - Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.12
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,60.7
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.8
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,24.18
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
774737,Wells Rd - Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.47
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,82.4
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,22.28
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
774737,Wells Rd - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,25.63
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,71.7
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,106.8
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,29.28
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,4.44
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,78.1
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
774737,Wells Rd - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.52
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.08
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,97.7
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,26.21
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,69.5
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
774737,Wells Rd - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.69
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,14.17
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
774737,Wells Rd - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,12.62
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,3.99
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.44
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,16.91
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
774737,Wells Rd - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.61
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,15.18
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
774737,Wells Rd - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
