Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,4.37
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,12.61
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,12.12
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.64
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,12.44
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
774737,Wells Rd - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,11.87
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
774737,Wells Rd - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,12.41
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
774737,Wells Rd - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.49
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,13.35
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
774737,Wells Rd - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,9.59
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,13.7
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,10.24
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
774737,Wells Rd - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,10.61
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.16
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,3.61
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
