Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,9.16
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,4.32
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,8.6
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,6.02
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,8.8
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,8.8
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,13.7
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,8.93
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,8.71
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,9.68
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.61
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,9.64
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,9.24
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,8.88
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,9.95
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,9.61
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,8.79
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,9.6
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,8.69
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,8.74
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
