Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,8.52
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,9.75
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,9.02
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,9.46
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,8.06
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,8.97
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,10.22
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,9.54
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,9.5
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,9.65
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,10.06
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,9.88
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,9.51
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,9.76
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,8.61
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,9.23
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,10.49
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,9.68
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.28
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,9.07
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,9.23
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,11.14
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,9.31
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
