Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,10.21
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,9.18
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,12.1
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,9.31
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,10.47
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,9.19
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,10.18
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,9.59
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,10.63
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,10.35
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,11.28
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.2
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.97
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
774737,Wells Rd - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,20.2
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,13.09
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,10.63
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.19
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,11.72
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,11.44
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,11.25
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,2.33
