Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,12.95
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,13.88
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
774737,Wells Rd - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,14.72
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
774737,Wells Rd - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,14.3
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,2.45
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,20.9
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,13.62
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
774737,Wells Rd - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,14.05
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,14.94
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
774737,Wells Rd - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,13.56
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
774737,Wells Rd - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,14.74
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,2.61
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
774737,Wells Rd - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,16.64
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
774737,Wells Rd - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,17.78
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
774737,Wells Rd - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
