Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,14.27
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
774737,Wells Rd - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,14.66
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
774737,Wells Rd - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,21.3
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,14.66
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,4.71
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
774737,Wells Rd - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,21.3
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,13.78
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,4.39
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
774737,Wells Rd - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,21.4
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,19.07
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,5.37
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
774737,Wells Rd - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,16.5
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,6.19
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
774737,Wells Rd - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,21.6
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,17.35
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
774737,Wells Rd - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.86
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.5
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,82.4
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,21.7
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,25.15
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,69.7
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
774737,Wells Rd - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,21.9
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,17.26
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
774737,Wells Rd - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,22.1
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,17.67
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
774737,Wells Rd - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,22.3
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,16.9
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,4.22
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
774737,Wells Rd - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.31
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,22.4
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,16.92
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,4.0
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
