Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,22.4
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,19.12
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,5.18
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
774737,Wells Rd - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.44
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,23.63
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,6.19
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
774737,Wells Rd - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,22.6
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,21.37
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,5.31
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
774737,Wells Rd - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,22.6
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,16.74
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,5.71
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
774737,Wells Rd - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,19.63
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,4.5
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
774737,Wells Rd - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,17.61
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
774737,Wells Rd - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,21.4
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,6.58
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
774737,Wells Rd - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.72
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,4.89
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,20.89
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,5.65
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
774737,Wells Rd - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.54
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,21.83
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,4.87
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
774737,Wells Rd - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,17.04
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,4.21
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
774737,Wells Rd - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.34
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.54
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,19.79
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,3.47
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
774737,Wells Rd - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.1
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,86.8
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
