Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,22.85
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
774737,Wells Rd - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,13.12
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,3.64
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,12.72
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,12.0
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,4.27
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,12.75
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
774737,Wells Rd - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,11.8
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,6.37
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.58
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,13.15
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,7.65
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
774737,Wells Rd - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,12.98
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,4.9
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.24
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,14.27
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
774737,Wells Rd - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.15
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,14.3
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
774737,Wells Rd - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.22
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,13.25
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
774737,Wells Rd - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.24
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,17.62
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
774737,Wells Rd - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.45
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.33
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
