Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,18.54
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
774737,Wells Rd - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.48
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,16.23
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,13.7
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,12.01
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
774737,Wells Rd - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,14.52
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
774737,Wells Rd - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.64
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,19.87
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
774737,Wells Rd - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,15.72
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
774737,Wells Rd - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,15.34
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
774737,Wells Rd - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,15.03
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
774737,Wells Rd - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,16.38
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,15.46
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
774737,Wells Rd - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.63
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,18.59
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
