Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,17.82
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
774737,Wells Rd - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,22.3
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,14.75
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
774737,Wells Rd - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.08
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,21.8
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.41
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,21.3
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,13.79
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,20.9
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,15.77
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
774737,Wells Rd - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.07
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,14.02
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
774737,Wells Rd - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,20.2
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,15.18
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,42.8
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
774737,Wells Rd - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.48
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,16.42
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.06
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,15.88
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
774737,Wells Rd - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.45
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,16.52
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
774737,Wells Rd - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.15
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,14.17
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
774737,Wells Rd - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
