Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,18.5
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,3.54
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,13.95
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
774737,Wells Rd - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,15.7
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.17
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.49
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,18.3
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,20.41
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,52.0
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
774737,Wells Rd - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.72
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,13.28
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
774737,Wells Rd - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,18.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,4.18
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,12.4
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,13.8
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
774737,Wells Rd - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,17.9
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,16.92
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
774737,Wells Rd - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.47
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.4
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,17.7
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,20.15
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,55.0
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
774737,Wells Rd - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.98
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.33
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
774737,Wells Rd - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.61
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,16.43
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
774737,Wells Rd - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,17.4
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,15.25
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
774737,Wells Rd - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.27
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,17.1
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,14.83
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
774737,Wells Rd - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.18
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.1
