Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,15.78
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
774737,Wells Rd - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,15.47
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
774737,Wells Rd - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,5.08
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,15.4
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
774737,Wells Rd - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,15.36
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
774737,Wells Rd - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,12.98
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,6.47
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,12.89
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,7.81
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
774737,Wells Rd - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.2
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,13.67
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,8.86
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
774737,Wells Rd - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.77
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,18.42
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,7.05
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
774737,Wells Rd - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.5
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.17
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
774737,Wells Rd - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.36
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,14.8
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,16.83
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,17.04
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
774737,Wells Rd - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.36
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
