Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,16.92
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,4.77
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
774737,Wells Rd - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.57
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,16.87
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,7.27
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
774737,Wells Rd - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,14.96
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,6.7
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
774737,Wells Rd - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,13.77
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,6.48
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,12.61
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,5.54
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,11.15
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,6.42
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,13.7
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,2.94
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,14.28
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,5.7
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
774737,Wells Rd - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,3.29
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,14.02
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,5.5
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
774737,Wells Rd - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,14.77
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,6.34
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
774737,Wells Rd - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,14.11
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
774737,Wells Rd - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,14.36
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
774737,Wells Rd - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,13.3
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,10.53
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
774737,Wells Rd - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.71
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
