Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,13.4
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,8.66
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,13.5
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.97
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,9.72
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,13.6
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,8.46
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,13.7
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,9.23
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,2.64
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
774737,Wells Rd - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,13.8
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,8.14
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,8.76
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,8.19
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,3.85
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,8.87
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,4.82
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.61
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,9.04
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,7.82
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
774737,Wells Rd - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.38
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,10.99
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
774737,Wells Rd - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
